Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.58
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
521887,Lancoed Winch Wen,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.63
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.28
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.6
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.1
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.5
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.43
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.99
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.54
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
521887,Lancoed Winch Wen,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.47
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.09
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.91
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.98
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.68
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
521887,Lancoed Winch Wen,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.06
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.44
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.6
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.45
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.63
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.18
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
521887,Lancoed Winch Wen,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.76
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.32
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.44
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.7
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.47
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.18
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
521887,Lancoed Winch Wen,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.23
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.11
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.6
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.75
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.87
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.85
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
521887,Lancoed Winch Wen,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.02
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.93
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.97
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.9
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.65
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.06
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.7
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.64
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
521887,Lancoed Winch Wen,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.71
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.88
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.68
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.5
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.16
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.46
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.84
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.1
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
521887,Lancoed Winch Wen,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.1
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.51
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.32
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.3
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.79
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.66
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
