Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
521887,Lancoed Winch Wen,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.98
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.98
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.64
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.68
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.2
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.16
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
521887,Lancoed Winch Wen,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.56
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.62
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.47
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.9
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.33
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.02
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,32.2
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
521887,Lancoed Winch Wen,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.27
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.21
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.7
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.22
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.94
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.88
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
521887,Lancoed Winch Wen,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.83
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.51
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.09
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.7
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.4
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.4
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.81
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.18
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.97
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.86
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
521887,Lancoed Winch Wen,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.85
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.71
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.05
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.21
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.47
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.46
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.47
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
521887,Lancoed Winch Wen,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.26
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.46
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.5
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.52
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.2
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.66
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.97
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.26
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,32.8
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.06
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.74
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
521887,Lancoed Winch Wen,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.39
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.74
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.9
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.8
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.33
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.11
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.45
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,32.9
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.66
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.31
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
521887,Lancoed Winch Wen,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.55
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.87
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.31
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.0
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.9
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.08
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.39
