Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,33.0
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.59
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.66
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
521887,Lancoed Winch Wen,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.22
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.09
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.49
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.2
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.31
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.61
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.96
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.1
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,33.1
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.65
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.4
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
521887,Lancoed Winch Wen,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.14
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.71
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.04
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.5
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.05
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.21
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.24
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,33.2
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.13
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.25
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
521887,Lancoed Winch Wen,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.05
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.87
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.63
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.8
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.3
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.2
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.62
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.77
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.2
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.28
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.1
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.76
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.04
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.86
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
521887,Lancoed Winch Wen,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.68
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.88
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.84
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.73
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.41
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.03
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.33
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.82
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
521887,Lancoed Winch Wen,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.25
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.96
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.63
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.1
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.3
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.91
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.81
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.12
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.4
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
521887,Lancoed Winch Wen,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.41
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.19
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.17
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.9
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.14
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.11
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.51
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.24
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
521887,Lancoed Winch Wen,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.6
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.86
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.82
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.0
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.57
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.9
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.91
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.73
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.68
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
521887,Lancoed Winch Wen,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
