Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.69
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.62
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.89
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.3
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.9
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.03
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.09
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.65
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.67
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.5
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
521887,Lancoed Winch Wen,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.05
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.71
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.0
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.0
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.9
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.96
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.6
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.2
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.96
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
521887,Lancoed Winch Wen,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.21
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.55
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.57
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.98
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.97
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.15
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.49
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
521887,Lancoed Winch Wen,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.84
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.07
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.65
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.3
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.1
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.0
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.42
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.58
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.31
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.68
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.39
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
521887,Lancoed Winch Wen,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.99
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.63
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.92
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.5
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.9
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.08
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.62
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.51
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.1
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.01
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.28
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
521887,Lancoed Winch Wen,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.9
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.07
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.39
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.3
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.72
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.22
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.37
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.68
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.08
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.01
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
521887,Lancoed Winch Wen,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.68
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.31
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.91
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.3
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.1
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.3
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.98
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.44
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.02
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.08
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.87
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
521887,Lancoed Winch Wen,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.8
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.84
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.82
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.0
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.1
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.8
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.1
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.93
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.12
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
