Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.89
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.06
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
521887,Lancoed Winch Wen,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.84
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.09
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.51
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.3
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.7
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.54
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.82
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.02
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.33
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.81
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.48
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
521887,Lancoed Winch Wen,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.86
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.08
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.3
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.2
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.6
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.2
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.03
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.4
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.83
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.03
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.5
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.44
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.07
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.17
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
521887,Lancoed Winch Wen,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.4
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.69
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.86
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.7
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.0
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.5
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.72
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.51
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.43
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.77
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.9
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.7
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.86
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.08
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.57
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
521887,Lancoed Winch Wen,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,35.07
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.83
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.27
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,149.6
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.5
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.5
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.9
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.55
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.51
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.4
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.96
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.22
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.71
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
521887,Lancoed Winch Wen,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,34.01
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.5
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.38
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,145.2
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.4
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.37
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.07
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.7
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.47
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.1
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.07
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.8
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
521887,Lancoed Winch Wen,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,35.41
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.98
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.45
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,151.7
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.4
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.5
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.03
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.23
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.15
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.79
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.0
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.65
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.05
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.18
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
521887,Lancoed Winch Wen,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.85
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.61
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.22
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,145.3
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.1
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.4
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.01
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.82
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.07
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.14
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.3
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.3
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.65
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.68
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.29
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
521887,Lancoed Winch Wen,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.78
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.37
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.83
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.6
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,117.1
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.0
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.74
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.46
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.75
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.25
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
