Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.19
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.21
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.03
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
521887,Lancoed Winch Wen,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.05
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.71
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.5
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.5
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.7
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.4
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.02
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.61
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.53
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.63
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.61
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.27
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.09
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
521887,Lancoed Winch Wen,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.9
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.8
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.64
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,58.9
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,124.9
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.9
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,131.3
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.98
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.11
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.2
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.76
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.7
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.2
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.95
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.9
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.34
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
521887,Lancoed Winch Wen,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.75
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.64
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.77
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,128.2
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.0
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.0
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.91
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.57
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.0
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.22
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.27
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.62
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.93
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
521887,Lancoed Winch Wen,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.94
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.97
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.82
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.5
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.8
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.4
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.52
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.24
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.06
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.34
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.2
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.13
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.06
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.12
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
521887,Lancoed Winch Wen,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.34
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.57
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.95
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,63.3
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,143.1
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.9
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.9
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.95
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.5
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.51
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.3
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.0
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.3
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.81
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.19
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
521887,Lancoed Winch Wen,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.03
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.3
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.03
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,142.2
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.5
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.9
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.45
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.07
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.89
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.68
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.9
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.07
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.2
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.65
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
521887,Lancoed Winch Wen,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.73
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,30.07
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.35
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.6
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,128.6
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.5
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.08
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.1
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.39
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.07
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.76
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.68
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
521887,Lancoed Winch Wen,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.95
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.5
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,32.33
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.26
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,135.4
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,138.3
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,130.5
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.61
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.48
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.17
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.4
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.3
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
