Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.02
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.96
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.37
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
521887,Lancoed Winch Wen,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.98
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.17
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.89
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.06
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.5
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,128.1
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.7
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.6
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.31
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.11
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.57
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.5
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.41
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.19
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.58
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
521887,Lancoed Winch Wen,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.35
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.82
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.14
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.4
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,120.3
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.0
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.41
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.72
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.55
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.87
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.02
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.54
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.96
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
521887,Lancoed Winch Wen,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.73
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.98
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.46
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,128.4
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,120.6
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.8
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.46
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.63
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.5
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.65
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.5
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.3
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.6
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.07
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
521887,Lancoed Winch Wen,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,35.6
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.42
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.25
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,63.5
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,153.4
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.7
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.1
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.31
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.31
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.29
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.09
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.97
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.4
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.87
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.52
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.17
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
521887,Lancoed Winch Wen,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.21
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.76
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.66
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.52
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.9
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,124.6
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.2
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.7
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.07
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.14
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.31
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.8
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.3
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.4
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.67
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.68
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.16
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
521887,Lancoed Winch Wen,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.77
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.97
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.81
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.0
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.3
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,129.3
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.01
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.15
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.25
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.6
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.72
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.07
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
521887,Lancoed Winch Wen,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.96
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.42
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.08
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.59
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.9
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.9
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.26
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.52
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.5
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.63
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.58
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.03
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
521887,Lancoed Winch Wen,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.34
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.53
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.74
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.18
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.17
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.8
