Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.8
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,117.5
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.6
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.26
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.54
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.0
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.1
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.93
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.79
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.11
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
521887,Lancoed Winch Wen,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.19
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.1
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.32
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.82
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.19
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.4
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,119.7
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.9
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.96
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.3
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.47
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.9
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.21
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.25
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.61
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
521887,Lancoed Winch Wen,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.15
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.59
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.04
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.98
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.3
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.8
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.7
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.42
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.1
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.55
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.94
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.21
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.48
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
521887,Lancoed Winch Wen,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.76
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.38
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.19
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.13
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,131.2
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.6
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.7
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.49
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.23
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.22
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.5
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.1
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.81
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.43
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.3
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
521887,Lancoed Winch Wen,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.33
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.83
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.22
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.68
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,146.3
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.6
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.9
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.19
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.8
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.32
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.99
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.02
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.95
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
521887,Lancoed Winch Wen,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.89
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.29
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.84
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.12
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.11
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,141.5
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.4
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.1
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.27
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.5
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.17
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.8
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.07
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.7
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.24
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
521887,Lancoed Winch Wen,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.74
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.19
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,34.31
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.89
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.11
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,147.8
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.2
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.2
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.38
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.79
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.36
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.2
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.64
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.76
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.41
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
521887,Lancoed Winch Wen,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.49
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.3
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.84
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,59.3
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,131.6
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.1
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.5
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.69
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.15
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.43
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.7
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
