Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.15
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.51
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
521887,Lancoed Winch Wen,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.41
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.75
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.58
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,144.0
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.3
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.06
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.97
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.58
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,69.1
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.7
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.48
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.74
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,141.4
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
521887,Lancoed Winch Wen,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.61
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.01
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.9
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.31
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.1
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.3
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.0
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.34
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.96
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.22
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.32
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.91
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
521887,Lancoed Winch Wen,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.9
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.86
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.4
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.76
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.1
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.9
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.18
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.88
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.7
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.01
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.41
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
521887,Lancoed Winch Wen,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.42
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.5
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.25
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.85
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.1
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.22
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.5
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.9
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.71
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
521887,Lancoed Winch Wen,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.59
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.12
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.45
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,55.9
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.3
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.76
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.94
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.33
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.36
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
521887,Lancoed Winch Wen,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.84
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.8
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.78
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.0
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.11
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,64.5
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,137.0
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.9
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.81
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.49
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.73
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.3
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.56
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
521887,Lancoed Winch Wen,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.54
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.01
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.79
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.18
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.7
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.5
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.66
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.53
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.73
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.62
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.87
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
521887,Lancoed Winch Wen,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.68
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.26
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.77
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.85
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.9
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.93
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.5
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.13
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
