Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.13
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.36
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.94
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
521887,Lancoed Winch Wen,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.84
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.9
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.07
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.5
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.8
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.4
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.42
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.54
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.16
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.53
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.58
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
521887,Lancoed Winch Wen,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.62
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.92
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.38
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.6
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.3
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.5
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.4
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.67
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.85
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.71
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.23
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.85
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.05
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
521887,Lancoed Winch Wen,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.98
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.54
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.91
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.22
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.7
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.36
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.27
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.91
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.3
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.87
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.19
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.08
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
521887,Lancoed Winch Wen,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.28
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.37
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.91
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.46
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.5
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.8
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.7
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.68
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.46
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.55
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.13
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
521887,Lancoed Winch Wen,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.98
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.19
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.87
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.89
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.66
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.06
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
521887,Lancoed Winch Wen,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.65
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.01
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.04
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.5
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
521887,Lancoed Winch Wen,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.6
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.08
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.25
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.63
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.21
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.65
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.25
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
521887,Lancoed Winch Wen,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.14
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.6
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.72
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.0
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.63
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.43
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
