Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.29
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
521887,Lancoed Winch Wen,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.99
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.2
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.17
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.83
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.39
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
521887,Lancoed Winch Wen,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.06
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.99
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.3
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.1
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.06
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
521887,Lancoed Winch Wen,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.8
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.15
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.45
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.89
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.04
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
521887,Lancoed Winch Wen,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.14
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.64
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.81
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.83
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
521887,Lancoed Winch Wen,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.12
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.84
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.83
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.28
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.21
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.08
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.09
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
521887,Lancoed Winch Wen,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.2
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.18
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.09
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.68
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,61.7
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.0
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.17
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
521887,Lancoed Winch Wen,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.48
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.34
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.11
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.4
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.6
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
521887,Lancoed Winch Wen,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.16
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.69
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.65
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
