Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.96
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.72
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
521887,Lancoed Winch Wen,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.7
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.24
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.24
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.29
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.67
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.3
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.5
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.52
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.8
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.72
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.27
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.81
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
521887,Lancoed Winch Wen,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.74
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.32
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.28
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.29
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.17
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.14
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,58.2
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.9
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.3
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.35
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.94
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.61
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
521887,Lancoed Winch Wen,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.56
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.34
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.4
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.27
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.62
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.7
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.6
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.87
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.69
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.13
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
521887,Lancoed Winch Wen,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.37
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.33
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.16
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.37
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.81
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.54
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.0
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.05
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.35
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,30.2
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.43
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.26
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
521887,Lancoed Winch Wen,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.47
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.58
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.38
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.48
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.53
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.7
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.67
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.18
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.13
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
521887,Lancoed Winch Wen,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.57
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.03
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.6
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.9
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.05
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.91
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.4
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.48
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.27
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.7
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
521887,Lancoed Winch Wen,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.09
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.34
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.6
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.55
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.51
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.38
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.76
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.75
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.29
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.39
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
