Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
521887,Lancoed Winch Wen,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.61
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.96
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.56
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.4
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.29
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.46
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.5
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.84
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.7
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
521887,Lancoed Winch Wen,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.76
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.63
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.42
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.68
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.89
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.3
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.68
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.3
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.7
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.22
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
521887,Lancoed Winch Wen,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.14
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.9
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.74
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.48
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.65
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.61
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.9
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.58
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.28
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.56
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
521887,Lancoed Winch Wen,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.89
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.81
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.88
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.21
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.65
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.03
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.1
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.1
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.69
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.94
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.45
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
521887,Lancoed Winch Wen,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.87
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.82
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.75
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.66
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.52
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.0
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.1
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.12
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.66
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.3
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
521887,Lancoed Winch Wen,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.44
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.48
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.63
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.06
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.56
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.3
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.04
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.96
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.65
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
521887,Lancoed Winch Wen,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.7
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.97
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.28
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.01
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.23
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.32
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.5
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.35
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.3
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.34
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
521887,Lancoed Winch Wen,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.3
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.41
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.37
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.76
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.6
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.38
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.0
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.1
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.01
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
