Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.6
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.81
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
521887,Lancoed Winch Wen,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.89
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.97
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.71
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.56
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.98
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.03
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.4
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.6
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.53
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.18
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.37
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
521887,Lancoed Winch Wen,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.53
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.03
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.85
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.71
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.9
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.15
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.4
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.1
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.19
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.69
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.4
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.86
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.69
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
521887,Lancoed Winch Wen,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.24
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.81
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.23
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.91
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.01
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.23
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.9
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,116.2
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.6
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.34
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.1
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,28.9
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.46
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.58
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
521887,Lancoed Winch Wen,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.05
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.74
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.87
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.34
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.68
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.17
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.6
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,119.2
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.2
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.5
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.34
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.5
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.3
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.79
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.17
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.62
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
521887,Lancoed Winch Wen,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.62
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.07
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.38
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.35
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.21
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.33
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,56.8
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.7
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,117.5
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.43
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.45
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.0
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,28.7
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.73
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.9
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.02
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
521887,Lancoed Winch Wen,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.26
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.28
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.96
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.55
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.29
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.58
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.7
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.5
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.07
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.84
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.45
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.7
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,28.6
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.58
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.26
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
521887,Lancoed Winch Wen,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.47
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.43
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.31
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.91
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.5
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.2
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.85
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.48
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,28.6
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.1
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.51
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.76
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
521887,Lancoed Winch Wen,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.65
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.53
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.48
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,36.0
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.35
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.96
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,155.4
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,114.7
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.8
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.63
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.97
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.38
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,63.6
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.3
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
