Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,28.5
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.59
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.41
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.3
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
521887,Lancoed Winch Wen,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.84
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.45
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.73
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.13
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.2
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.3
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.9
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.09
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.58
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.17
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,28.4
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.49
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.43
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.26
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
521887,Lancoed Winch Wen,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.62
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.96
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.17
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.44
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.1
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.5
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.9
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.84
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.89
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.32
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.74
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.19
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.72
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
521887,Lancoed Winch Wen,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.42
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.57
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.51
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.7
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.8
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.6
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.84
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.62
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.37
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.21
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.28
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
521887,Lancoed Winch Wen,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.77
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.05
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.94
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.54
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.7
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,129.9
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.0
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.6
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.29
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.08
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.16
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,28.2
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.2
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.6
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.81
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
521887,Lancoed Winch Wen,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.03
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.84
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.7
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.21
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.82
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.16
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,138.6
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.8
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.5
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.9
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.89
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.11
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,28.1
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.08
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.72
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.21
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
521887,Lancoed Winch Wen,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.66
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.51
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.33
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.78
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.56
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,127.6
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.1
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.8
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.62
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.39
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.32
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.2
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,28.0
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.9
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.22
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.82
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
521887,Lancoed Winch Wen,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.75
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.6
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.0
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.3
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.7
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.59
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.97
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.47
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,27.9
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.27
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.6
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.42
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
521887,Lancoed Winch Wen,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.78
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.77
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.3
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.82
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.12
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.0
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.0
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,118.1
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.5
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.22
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.08
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.58
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.8
