Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,27.9
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.45
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.04
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.65
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
521887,Lancoed Winch Wen,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.69
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.64
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.94
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.2
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.6
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.7
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,124.2
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.8
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.9
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.34
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.85
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.21
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.9
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.22
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.04
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.74
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
521887,Lancoed Winch Wen,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.42
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.36
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.81
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.18
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,132.1
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.5
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.53
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.5
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.48
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.8
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.86
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.6
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
521887,Lancoed Winch Wen,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.67
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.24
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.45
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.7
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.7
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.4
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.29
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.0
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.5
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.04
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.59
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.4
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
521887,Lancoed Winch Wen,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.98
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.06
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.37
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.35
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.7
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.5
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.5
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.0
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.49
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.36
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.97
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.5
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.73
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.26
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
521887,Lancoed Winch Wen,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.7
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.33
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.04
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.72
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.7
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.0
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.1
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.4
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.07
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.1
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.39
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.9
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.1
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,27.7
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.1
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.05
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
521887,Lancoed Winch Wen,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.1
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.94
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.39
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.58
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.8
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.0
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,135.8
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.3
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.73
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.41
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.0
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,27.7
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.16
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.11
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.92
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
521887,Lancoed Winch Wen,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.36
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.88
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.98
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.23
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.7
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.5
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.6
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.33
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.69
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.01
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,27.7
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.12
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.72
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.18
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
521887,Lancoed Winch Wen,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.65
