Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,30.66
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.0
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.8
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,130.6
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.0
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.06
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.19
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.53
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.9
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,27.7
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,51.62
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.48
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
521887,Lancoed Winch Wen,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.59
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.37
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.72
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.1
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.3
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.0
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.17
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.93
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.04
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.3
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.7
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.29
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.71
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
521887,Lancoed Winch Wen,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.03
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.85
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.52
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.45
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.28
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.04
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.14
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
521887,Lancoed Winch Wen,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.54
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.55
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.13
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.1
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.3
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.23
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,27.9
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.51
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
521887,Lancoed Winch Wen,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.25
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.1
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.91
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.92
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.31
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.73
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,27.9
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.6
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
521887,Lancoed Winch Wen,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.49
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.37
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.74
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.7
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.5
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.75
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.64
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,27.9
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.96
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
521887,Lancoed Winch Wen,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.58
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.39
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.19
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.9
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.4
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.45
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.24
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,28.0
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
521887,Lancoed Winch Wen,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.63
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.98
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.3
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.59
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.19
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.6
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,28.0
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
