Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.86
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
521887,Lancoed Winch Wen,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.28
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.12
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.19
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.3
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.47
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.29
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.56
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.75
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,28.1
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.9
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
521887,Lancoed Winch Wen,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.86
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.07
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.21
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.7
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.2
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.85
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,28.2
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
521887,Lancoed Winch Wen,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.73
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.92
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.92
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.17
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.34
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.11
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,28.2
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
521887,Lancoed Winch Wen,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.95
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.06
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.23
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.45
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.89
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.06
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
521887,Lancoed Winch Wen,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.91
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.29
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.21
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.46
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.19
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.39
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,28.4
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.57
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
521887,Lancoed Winch Wen,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.46
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.41
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.48
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.3
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.78
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.92
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,28.4
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.22
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
521887,Lancoed Winch Wen,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.08
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.93
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.08
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.9
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,28.5
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.22
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
521887,Lancoed Winch Wen,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.83
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.56
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.7
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.3
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.07
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.42
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
