Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,28.6
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.86
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
521887,Lancoed Winch Wen,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.65
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.7
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.06
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.24
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.72
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,28.6
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.85
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
521887,Lancoed Winch Wen,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.11
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.39
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.99
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.1
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.66
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.52
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.47
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,28.7
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
521887,Lancoed Winch Wen,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.39
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.36
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.93
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.3
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.41
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.06
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.82
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
521887,Lancoed Winch Wen,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.43
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.14
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.48
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.9
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.95
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.88
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.1
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.81
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
521887,Lancoed Winch Wen,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.1
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.58
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.86
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.59
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.86
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,28.9
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
521887,Lancoed Winch Wen,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.04
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.56
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.68
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.3
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.74
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.37
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.3
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
521887,Lancoed Winch Wen,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.91
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.33
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.12
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.03
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.58
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.89
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.94
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
521887,Lancoed Winch Wen,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.17
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.96
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.61
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.1
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.51
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.56
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
