Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
521887,Lancoed Winch Wen,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.06
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.91
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.78
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.6
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.2
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.82
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
521887,Lancoed Winch Wen,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.61
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.65
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.31
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.7
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.23
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.71
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.96
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.23
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
521887,Lancoed Winch Wen,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.43
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.15
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.72
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.1
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.27
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.26
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.94
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
521887,Lancoed Winch Wen,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.45
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.08
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.75
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.71
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.85
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
521887,Lancoed Winch Wen,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.47
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.39
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.29
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.2
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.1
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.6
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.42
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.0
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.94
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.1
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.83
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.35
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.17
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
521887,Lancoed Winch Wen,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.23
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.82
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.14
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.81
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.2
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.71
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.99
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.81
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
521887,Lancoed Winch Wen,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.16
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.58
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.12
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.4
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.69
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.56
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.4
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.16
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
521887,Lancoed Winch Wen,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.48
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.9
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.97
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
