Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.82
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.6
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.06
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
521887,Lancoed Winch Wen,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.22
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.13
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.95
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.9
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.64
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.65
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.6
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.79
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.5
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
521887,Lancoed Winch Wen,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.41
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.1
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.66
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.1
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.43
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.52
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.31
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.9
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.92
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
521887,Lancoed Winch Wen,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.37
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.45
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.86
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.9
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.45
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.39
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.03
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.66
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.51
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.47
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
521887,Lancoed Winch Wen,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.49
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.49
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.02
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.9
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.15
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.31
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.67
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.12
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
521887,Lancoed Winch Wen,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.3
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.84
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.53
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.9
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.7
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.85
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.79
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.74
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.23
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
521887,Lancoed Winch Wen,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.27
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.1
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.16
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.48
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.53
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.93
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.04
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
521887,Lancoed Winch Wen,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.44
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.07
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.53
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.6
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.16
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.49
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.35
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.82
