Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
521887,Lancoed Winch Wen,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.03
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.05
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.68
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.7
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.1
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.3
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.76
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.31
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.75
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.95
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
521887,Lancoed Winch Wen,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.77
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.6
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.63
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.9
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.66
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.82
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.41
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
521887,Lancoed Winch Wen,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.5
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.51
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.29
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.7
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.82
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.87
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.8
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.04
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
521887,Lancoed Winch Wen,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.77
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.07
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.21
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.1
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.2
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.15
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.15
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.16
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.3
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.32
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
521887,Lancoed Winch Wen,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.46
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.69
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.27
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.8
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.88
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.25
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,30.2
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.47
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
521887,Lancoed Winch Wen,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.17
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.03
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.15
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.8
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.27
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.9
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
521887,Lancoed Winch Wen,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.7
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.62
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.76
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.7
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.7
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.4
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.21
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.04
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.98
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.69
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
521887,Lancoed Winch Wen,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.27
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.38
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.33
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.1
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.93
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.85
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.5
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
