Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.15
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.15
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.78
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
521887,Lancoed Winch Wen,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.17
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.11
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.79
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.7
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.33
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.66
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.54
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.08
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.79
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.82
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
521887,Lancoed Winch Wen,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.54
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.46
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.83
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.9
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.4
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,130.1
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.81
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.56
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.12
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.04
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.1
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.03
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.8
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
521887,Lancoed Winch Wen,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.55
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.13
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.21
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.71
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.0
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.5
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.8
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.01
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.92
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.41
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.11
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.05
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
521887,Lancoed Winch Wen,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.3
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.79
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.52
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.4
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.94
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.13
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.26
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.86
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.37
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.97
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.32
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
521887,Lancoed Winch Wen,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.09
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.68
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.42
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.5
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.1
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.97
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.92
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.41
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.0
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.95
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.03
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.36
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
521887,Lancoed Winch Wen,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.77
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.26
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.54
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,59.5
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.9
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.2
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.87
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.44
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.65
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.35
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.18
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.77
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.83
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
521887,Lancoed Winch Wen,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.93
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.06
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.39
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.5
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.0
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,128.9
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.03
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.93
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.98
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.74
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.7
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.8
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.91
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.05
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
521887,Lancoed Winch Wen,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.98
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.55
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.88
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.0
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,63.0
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.4
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.7
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.4
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.22
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.81
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.0
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.6
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.4
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.9
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
