Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.32
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.53
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
521887,Lancoed Winch Wen,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.42
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.35
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.29
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,129.0
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,129.0
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.43
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.54
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.49
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.18
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.92
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.65
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.72
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
521887,Lancoed Winch Wen,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.37
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.38
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.06
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.0
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.8
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,128.2
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.06
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.8
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.92
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.46
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.11
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.21
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.45
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
521887,Lancoed Winch Wen,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.72
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.5
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.7
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.3
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,130.8
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.34
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.03
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.32
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.94
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.1
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.69
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.57
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
521887,Lancoed Winch Wen,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.39
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.79
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.44
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.8
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.0
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.4
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.95
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.11
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.01
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.57
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.1
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.0
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.45
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.71
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.95
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
521887,Lancoed Winch Wen,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.76
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.96
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.54
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.1
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.0
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.9
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.09
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.24
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.29
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.14
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.3
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.94
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.22
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.61
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
521887,Lancoed Winch Wen,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.15
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.57
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.27
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,58.3
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,124.4
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.4
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,133.1
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.62
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.15
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.77
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.28
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.0
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.2
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.24
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.29
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.48
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
521887,Lancoed Winch Wen,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.85
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.31
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.8
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.6
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.6
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,127.1
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.75
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.66
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.62
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.43
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.9
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.43
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.93
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.16
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
521887,Lancoed Winch Wen,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.13
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.59
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.33
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,124.3
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.1
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,129.5
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.47
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.18
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.82
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.58
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
