Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.0
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.24
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.4
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.84
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
521887,Lancoed Winch Wen,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.89
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.21
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.94
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,64.8
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,139.1
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.8
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,131.4
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.5
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.06
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.64
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.82
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.1
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.9
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.72
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.69
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
521887,Lancoed Winch Wen,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,39.19
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.78
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.56
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,165.0
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,121.4
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,133.5
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.28
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.48
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.61
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.18
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.89
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,118.4
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.3
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.77
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.94
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.37
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
521887,Lancoed Winch Wen,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.34
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.94
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,34.55
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.57
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,143.5
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,145.4
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,133.8
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.18
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.43
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.39
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.31
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.21
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.5
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.26
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.03
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.7
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
521887,Lancoed Winch Wen,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.53
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,36.69
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,36.63
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,33.21
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,155.1
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,154.7
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,140.9
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.0
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.4
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.69
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.27
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.4
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.3
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.1
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.01
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.51
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.4
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
521887,Lancoed Winch Wen,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.38
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,37.41
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.3
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.39
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,158.2
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,123.9
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,137.4
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.9
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.38
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.68
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.57
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.4
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.4
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.8
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.75
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.96
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.88
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
521887,Lancoed Winch Wen,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,37.61
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.22
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.13
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,159.2
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.2
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.0
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.97
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.62
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.35
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.27
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.8
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.1
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.2
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.54
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.32
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
521887,Lancoed Winch Wen,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.86
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,34.5
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.0
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.69
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,62.9
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,146.6
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.2
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,135.1
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.45
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.22
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.23
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.23
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.3
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.4
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.2
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.68
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.13
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.83
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
521887,Lancoed Winch Wen,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.02
