Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.9
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,35.53
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.52
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,36.56
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,151.2
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.7
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,156.1
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.01
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.1
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.09
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.74
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.9
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,107.0
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.58
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.45
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.21
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
521887,Lancoed Winch Wen,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.09
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.86
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.81
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,58.1
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,140.9
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,114.0
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,140.3
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.68
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.32
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.75
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.17
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.3
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.7
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.5
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.36
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.55
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.89
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
521887,Lancoed Winch Wen,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.25
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.33
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.65
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,124.7
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,124.4
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,140.4
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.36
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.2
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.98
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.06
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.6
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.37
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.36
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.64
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
521887,Lancoed Winch Wen,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.01
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.98
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.18
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,140.5
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,118.3
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.9
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.23
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.55
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.31
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.4
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.8
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.1
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.2
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.67
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.43
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
521887,Lancoed Winch Wen,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.31
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,34.68
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.46
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.48
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,147.6
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,116.7
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,130.3
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.38
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.46
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.21
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.4
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.1
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.99
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.92
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.62
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
521887,Lancoed Winch Wen,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.99
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.26
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,33.54
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,58.9
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,140.1
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.3
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,142.2
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.72
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.28
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.38
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.53
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.9
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.0
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.2
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.53
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
521887,Lancoed Winch Wen,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.96
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.72
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,34.98
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.1
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.64
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,148.2
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,115.3
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.7
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.72
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.52
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.32
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.3
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.65
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.71
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.91
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
521887,Lancoed Winch Wen,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.12
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.04
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,31.59
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.57
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,136.1
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,134.0
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.5
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.35
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.3
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.81
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.5
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
