Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.33
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.12
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.32
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
521887,Lancoed Winch Wen,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.83
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.26
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.27
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.58
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,56.8
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,132.9
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,116.0
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.1
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.99
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.84
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.87
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.8
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.1
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.18
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.22
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.4
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
521887,Lancoed Winch Wen,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.25
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.47
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.13
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.88
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.0
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,115.2
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.6
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.44
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.26
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.55
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.7
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.3
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.86
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.57
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.37
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
521887,Lancoed Winch Wen,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.28
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.59
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.54
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.32
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,143.6
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.7
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.2
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.72
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.26
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.21
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.8
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.26
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.88
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.47
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
521887,Lancoed Winch Wen,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.71
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.22
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.19
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.6
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.0
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.93
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.85
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.99
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.6
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.59
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.15
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.13
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
521887,Lancoed Winch Wen,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.64
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.97
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.89
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.63
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.36
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.6
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,134.9
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.0
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.0
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.33
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.31
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.95
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.5
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.92
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.78
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.49
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
521887,Lancoed Winch Wen,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.53
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.35
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.79
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.81
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.15
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,58.9
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,135.2
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,114.4
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.45
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.99
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.13
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.6
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.2
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.98
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
521887,Lancoed Winch Wen,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.55
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.07
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.15
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,34.67
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.67
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.2
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,63.8
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,147.4
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.3
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.78
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.64
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.86
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,60.9
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.3
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.42
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.39
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.01
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
521887,Lancoed Winch Wen,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.34
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.02
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.3
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.4
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.5
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.22
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.6
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.97
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
