Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.51
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.75
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.23
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
521887,Lancoed Winch Wen,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.0
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.29
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.07
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.86
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.1
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.1
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.87
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.97
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.47
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.09
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.16
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.28
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
521887,Lancoed Winch Wen,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.95
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.47
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.99
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.89
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.7
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,122.8
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.05
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.56
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.61
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.6
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.44
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.93
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
521887,Lancoed Winch Wen,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.9
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.2
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.83
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.5
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.2
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.22
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.29
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.65
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.03
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.67
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.43
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
521887,Lancoed Winch Wen,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.51
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.27
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.25
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.52
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.3
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.9
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.0
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.14
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.2
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.12
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.35
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.59
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.59
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
521887,Lancoed Winch Wen,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.34
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.96
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.41
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.5
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.01
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.5
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.3
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.3
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.73
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.02
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.09
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.9
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.08
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.6
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.05
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
521887,Lancoed Winch Wen,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.58
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.37
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.68
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.06
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.8
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.8
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.8
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.45
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.3
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.64
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.1
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.75
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.12
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.66
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
521887,Lancoed Winch Wen,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.33
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.46
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.46
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.8
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.5
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.16
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.44
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.78
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.64
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.83
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
521887,Lancoed Winch Wen,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.78
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.31
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.59
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.3
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.7
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.47
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.18
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.2
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.7
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
