Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.2
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.74
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
521887,Lancoed Winch Wen,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.95
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.86
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.37
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.38
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.46
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.0
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.5
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.74
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.7
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.4
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.06
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.16
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
521887,Lancoed Winch Wen,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.61
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.56
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.29
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.48
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.4
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.1
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.8
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.06
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.57
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.78
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.56
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.01
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.22
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
521887,Lancoed Winch Wen,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.12
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.54
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.84
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.7
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.9
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.9
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.1
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.94
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.04
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.65
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.9
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.42
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.29
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
521887,Lancoed Winch Wen,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.15
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.98
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.14
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.82
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.6
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.6
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.4
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.97
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.85
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.16
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.9
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.93
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
521887,Lancoed Winch Wen,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.32
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.59
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.33
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.3
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.5
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.71
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.44
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.07
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,30.2
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.99
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.16
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.35
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
521887,Lancoed Winch Wen,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.21
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.9
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.87
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.34
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.5
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.7
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.92
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.62
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.55
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.82
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.91
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
521887,Lancoed Winch Wen,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.12
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.2
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.06
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.22
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.4
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.1
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.9
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.65
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.05
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.86
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.15
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
521887,Lancoed Winch Wen,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.39
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.64
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.87
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.5
