Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.2
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.6
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.1
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.25
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.5
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.46
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
521887,Lancoed Winch Wen,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.72
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.6
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.87
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.55
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.6
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.9
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.66
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.55
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.98
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.21
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.47
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.48
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
521887,Lancoed Winch Wen,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.45
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.58
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.53
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.93
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.0
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.2
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.9
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.62
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.69
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.03
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.14
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.26
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.9
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
521887,Lancoed Winch Wen,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.99
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.17
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.29
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.9
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.9
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.3
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.3
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.84
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.14
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.9
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.78
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.36
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.14
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
521887,Lancoed Winch Wen,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.02
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.63
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.86
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.17
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.21
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,132.1
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.6
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.6
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.86
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.19
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.46
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.4
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.69
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.33
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.61
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
521887,Lancoed Winch Wen,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.58
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.86
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.17
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.52
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.81
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.5
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.2
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.79
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.06
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.86
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.93
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.61
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.62
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
521887,Lancoed Winch Wen,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.36
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.49
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.16
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.02
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.43
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.9
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.4
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.67
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.91
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.97
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.65
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.38
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.83
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
521887,Lancoed Winch Wen,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.28
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.22
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.25
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.63
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.72
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.65
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,127.2
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.3
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.78
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.56
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.13
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.9
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.7
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
