Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.37
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.35
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.73
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
521887,Lancoed Winch Wen,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.45
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.03
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.35
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,34.89
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.58
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.25
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,149.6
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,114.2
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.3
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.6
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.93
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.57
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.1
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,59.44
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.5
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.76
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
521887,Lancoed Winch Wen,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.59
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.76
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.76
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.84
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.76
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.5
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,141.1
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,114.7
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.3
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.12
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.08
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.12
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.3
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.91
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.86
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.55
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
521887,Lancoed Winch Wen,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.69
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.7
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.28
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.39
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.36
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.12
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,139.4
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.3
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.9
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.91
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.4
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.16
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.1
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.26
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.76
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.21
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
521887,Lancoed Winch Wen,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.98
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.83
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.38
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.98
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.7
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.61
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,128.9
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.4
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.2
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.11
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.58
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.15
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.72
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.13
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
521887,Lancoed Winch Wen,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.14
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.73
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.89
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.67
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.11
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.56
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,136.8
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.4
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.8
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.35
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.94
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.16
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.0
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.99
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.03
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.65
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
521887,Lancoed Winch Wen,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.41
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.25
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.07
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.58
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.36
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.77
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,127.4
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,113.5
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.5
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.74
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.96
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.48
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.1
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.3
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.7
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.26
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.34
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.19
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
521887,Lancoed Winch Wen,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.88
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.93
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.73
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.8
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.67
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.91
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,136.5
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.6
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.9
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.3
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.29
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.55
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.6
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,54.05
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.93
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.4
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
521887,Lancoed Winch Wen,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.29
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.09
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.37
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.72
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.15
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.4
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.7
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,128.4
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.5
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,135.8
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.73
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.62
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.22
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.6
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.3
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
