Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.38
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.68
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.56
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
521887,Lancoed Winch Wen,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.95
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.58
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.37
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.44
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.74
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,35.21
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.1
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,115.8
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,152.6
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.67
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.54
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.16
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.5
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.8
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.02
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.16
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.3
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
521887,Lancoed Winch Wen,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.11
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.16
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.21
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,35.9
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,30.91
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,34.62
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,154.7
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,133.6
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,150.3
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.05
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.99
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.22
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.6
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.4
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,60.88
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.86
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.76
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
521887,Lancoed Winch Wen,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.9
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.08
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.28
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,36.96
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.2
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.13
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,158.8
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,113.2
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,130.2
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.2
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.53
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.88
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.8
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.5
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,63.13
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.66
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.94
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
521887,Lancoed Winch Wen,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.5
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.5
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.4
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,41.9
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,32.33
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,33.96
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,180.0
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,139.1
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,146.5
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.53
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.08
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.38
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,127.3
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.4
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.0
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,71.38
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.4
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.26
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
521887,Lancoed Winch Wen,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.28
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.12
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.62
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.84
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.5
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.53
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,136.8
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,115.2
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,128.1
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.39
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.78
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.71
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.9
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.3
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.17
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.26
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.18
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
521887,Lancoed Winch Wen,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.96
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.61
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.31
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.28
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.44
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.9
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.6
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.4
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.03
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.28
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.25
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.28
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.64
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.64
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
521887,Lancoed Winch Wen,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.97
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.53
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.45
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.43
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.73
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.0
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.9
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.7
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.9
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.5
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.38
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.12
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.35
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.3
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.1
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.74
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.82
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.29
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
521887,Lancoed Winch Wen,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.86
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.31
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.37
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.06
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.81
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.95
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.2
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.9
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.91
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.91
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.3
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
