Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.93
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.88
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.68
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
521887,Lancoed Winch Wen,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.99
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.21
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.47
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.72
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.01
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.13
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.2
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.3
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.44
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.5
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.61
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,61.7
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.14
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.64
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
521887,Lancoed Winch Wen,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.3
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.75
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.74
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.31
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.12
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.28
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,142.4
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,116.3
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.6
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.5
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.57
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.36
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.6
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.76
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.77
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.59
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
521887,Lancoed Winch Wen,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.81
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.47
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.81
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,35.54
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.73
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.18
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,153.2
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,123.8
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.4
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.08
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.74
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.62
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.2
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.9
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.57
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.53
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.75
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
521887,Lancoed Winch Wen,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.9
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.43
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.05
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.11
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.97
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.5
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.5
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.9
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.33
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.14
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.78
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.7
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.38
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.24
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.23
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
521887,Lancoed Winch Wen,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.72
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.34
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.54
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.45
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.67
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.24
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.3
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.75
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
521887,Lancoed Winch Wen,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.78
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.67
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.07
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.44
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.9
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.9
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.99
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.65
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,28.6
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.64
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.84
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
521887,Lancoed Winch Wen,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.91
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.36
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.31
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.48
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.3
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.3
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.13
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.91
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.3
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,28.4
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.41
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.5
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.21
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
521887,Lancoed Winch Wen,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.54
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.76
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.1
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.15
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.97
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.9
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.05
