Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.37
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.7
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
521887,Lancoed Winch Wen,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.04
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.36
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.38
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.41
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.37
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.04
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.0
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.48
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.28
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.84
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,28.2
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.86
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.72
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
521887,Lancoed Winch Wen,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.26
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.89
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.09
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.64
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.9
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.9
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.6
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.78
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.33
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.04
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,28.0
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.85
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.07
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.89
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
521887,Lancoed Winch Wen,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.15
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.24
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.95
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.02
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.11
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,57.9
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.9
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.4
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.77
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.07
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.99
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,27.9
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.73
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.09
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
521887,Lancoed Winch Wen,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.81
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.16
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.83
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.98
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.62
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.7
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.62
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.63
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.63
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.42
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.68
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
521887,Lancoed Winch Wen,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.4
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.82
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.67
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.03
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.7
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.6
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.4
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.41
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.56
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.51
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.18
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.31
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.5
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
521887,Lancoed Winch Wen,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.85
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.05
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.9
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.66
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.85
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.7
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.4
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.8
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.3
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.87
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.36
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.02
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,27.7
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.72
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.04
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.81
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
521887,Lancoed Winch Wen,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.31
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.6
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.75
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.78
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.14
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.5
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.6
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.5
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,133.2
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.94
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.3
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.93
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,27.7
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.63
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.03
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
