Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.29
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.81
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.56
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.27
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.19
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,131.8
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.2
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,127.0
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.46
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.72
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.42
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.97
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.97
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.55
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
521887,Lancoed Winch Wen,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.34
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.5
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.02
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.5
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.7
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.9
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.56
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.93
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.43
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.85
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.53
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.4
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
521887,Lancoed Winch Wen,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.41
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.08
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.01
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.44
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.8
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.4
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.37
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.14
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.97
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.39
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.08
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.34
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
521887,Lancoed Winch Wen,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.12
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.78
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.06
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.22
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.6
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.2
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.33
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.23
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.43
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,47.07
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.28
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.59
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
521887,Lancoed Winch Wen,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.11
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.44
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.34
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.1
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.43
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.35
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.49
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.88
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
521887,Lancoed Winch Wen,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.45
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.22
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.85
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.6
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.5
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.21
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.83
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.27
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.62
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.06
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.07
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
521887,Lancoed Winch Wen,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.9
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.91
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.48
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.47
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.4
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.7
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.59
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.41
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.45
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.83
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
521887,Lancoed Winch Wen,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.86
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.22
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.04
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.52
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,27.6
