Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.34
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
521887,Lancoed Winch Wen,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.76
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.93
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.4
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.7
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.4
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.1
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.17
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.14
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.32
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
521887,Lancoed Winch Wen,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.64
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.65
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.74
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.9
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.8
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.08
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.49
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.69
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,27.7
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.65
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.38
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
521887,Lancoed Winch Wen,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.59
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.47
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.45
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.7
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.41
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.42
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.07
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.95
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.51
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.48
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
521887,Lancoed Winch Wen,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.65
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.33
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.0
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.0
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.25
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.13
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.47
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
521887,Lancoed Winch Wen,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.85
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.07
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.94
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.7
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.7
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.41
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.37
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.99
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.4
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.59
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,27.9
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.8
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.59
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
521887,Lancoed Winch Wen,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.44
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.9
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.65
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.8
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.22
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.87
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,27.9
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.2
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.48
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
521887,Lancoed Winch Wen,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.06
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.02
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.68
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.3
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.32
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.75
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.39
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,28.0
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
521887,Lancoed Winch Wen,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.83
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.54
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.33
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.1
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.93
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.06
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.56
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
