Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,28.1
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.63
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.85
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
521887,Lancoed Winch Wen,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.15
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.86
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.66
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.3
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.5
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.57
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,28.1
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.06
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
521887,Lancoed Winch Wen,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.63
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.15
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.25
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.7
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.5
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.48
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.38
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.69
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,28.2
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.07
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.89
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
521887,Lancoed Winch Wen,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.61
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.99
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.04
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.31
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.62
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.98
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.0
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.2
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
521887,Lancoed Winch Wen,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.99
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.38
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.46
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.9
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.53
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,28.4
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
521887,Lancoed Winch Wen,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.78
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.22
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.0
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.83
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.15
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.89
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,28.5
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.84
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
521887,Lancoed Winch Wen,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.18
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.73
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.37
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.27
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.86
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.47
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,28.6
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.41
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
521887,Lancoed Winch Wen,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.6
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.08
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.79
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.03
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.81
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.2
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.7
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,28.7
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.96
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
521887,Lancoed Winch Wen,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.3
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.38
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.23
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.42
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.58
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.68
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.9
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
