Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.25
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
521887,Lancoed Winch Wen,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.67
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.91
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.43
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.5
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.82
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.44
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.1
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.72
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,28.9
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.11
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
521887,Lancoed Winch Wen,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.83
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.48
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.19
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.94
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.42
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.74
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.39
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.86
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.28
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
521887,Lancoed Winch Wen,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.47
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.84
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.24
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.1
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.48
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.08
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.52
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
521887,Lancoed Winch Wen,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.07
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.68
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.02
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.8
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.2
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.62
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.84
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
521887,Lancoed Winch Wen,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.65
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.47
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.03
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.15
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.32
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.76
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
521887,Lancoed Winch Wen,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.78
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.19
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.73
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.78
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.48
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
521887,Lancoed Winch Wen,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.78
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.1
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.58
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.67
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.15
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
521887,Lancoed Winch Wen,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.31
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.44
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.29
