Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.7
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.37
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.63
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.48
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
521887,Lancoed Winch Wen,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.91
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.53
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.01
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.3
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.74
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
521887,Lancoed Winch Wen,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.6
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.73
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.51
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.6
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.73
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.01
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.56
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.31
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
521887,Lancoed Winch Wen,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.12
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.12
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.11
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.7
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.19
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.7
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
521887,Lancoed Winch Wen,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.68
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.55
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.66
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.48
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.35
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.5
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.12
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
521887,Lancoed Winch Wen,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.32
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.84
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.35
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.7
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.13
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.77
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.09
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.41
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.39
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
521887,Lancoed Winch Wen,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.15
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.11
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.16
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.8
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.4
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.7
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.16
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.62
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.23
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.82
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
521887,Lancoed Winch Wen,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.45
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.05
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.99
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.7
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.28
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.93
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.85
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
