Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
521887,Lancoed Winch Wen,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.41
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.68
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.88
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.1
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.57
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.33
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.7
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
521887,Lancoed Winch Wen,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.03
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.03
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.68
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.9
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.07
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.8
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.08
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.43
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
521887,Lancoed Winch Wen,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.84
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.18
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.1
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.1
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.6
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.86
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.15
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.42
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.2
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
521887,Lancoed Winch Wen,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.68
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.04
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.45
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.3
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.74
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.5
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.36
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.76
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
521887,Lancoed Winch Wen,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.53
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.06
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.0
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.5
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.86
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.35
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.87
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.82
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
521887,Lancoed Winch Wen,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.19
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.98
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.02
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.2
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.38
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.26
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.55
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.5
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.53
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.52
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
521887,Lancoed Winch Wen,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.8
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.02
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.72
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.34
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.0
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.1
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.8
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.02
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.62
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.78
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.69
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.92
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
521887,Lancoed Winch Wen,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.58
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.59
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.22
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.5
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.5
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.9
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.51
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.53
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.16
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.7
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
