Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.04
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.1
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.33
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
521887,Lancoed Winch Wen,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.3
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.06
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.41
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.9
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.32
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.6
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.39
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.56
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.74
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
521887,Lancoed Winch Wen,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.1
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.78
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.17
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.0
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.59
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.43
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.94
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.5
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.47
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.62
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
521887,Lancoed Winch Wen,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.08
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.95
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.93
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.8
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.5
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.67
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.22
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.48
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.79
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.49
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.67
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
521887,Lancoed Winch Wen,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.5
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.04
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.41
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.0
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.69
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.63
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.36
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.9
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.7
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.06
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.39
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.25
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
521887,Lancoed Winch Wen,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.13
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.04
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.63
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.5
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.8
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.05
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.42
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.9
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.9
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.47
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
521887,Lancoed Winch Wen,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.84
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.94
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.96
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.3
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.7
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.74
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.81
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.93
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.52
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.74
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.83
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
521887,Lancoed Winch Wen,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.92
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.55
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.9
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.6
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.3
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.62
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.96
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.62
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.69
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.84
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.53
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
521887,Lancoed Winch Wen,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.36
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.24
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.48
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.7
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.6
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.81
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.97
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.47
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
