Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.13
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.3
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.89
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
521887,Lancoed Winch Wen,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.01
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.29
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.3
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.3
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.4
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.2
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.32
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.24
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.78
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.7
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.26
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.67
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.02
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
521887,Lancoed Winch Wen,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.99
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.92
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.5
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.7
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.8
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.7
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.29
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.57
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.42
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.7
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.2
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.61
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.85
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
521887,Lancoed Winch Wen,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.11
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.61
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.4
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.2
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.3
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.54
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.58
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.86
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.21
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.62
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.43
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.55
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
521887,Lancoed Winch Wen,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.63
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.93
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.47
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.5
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.6
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.0
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.78
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.23
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.19
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.88
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.8
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.07
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.28
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
521887,Lancoed Winch Wen,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.96
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.58
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.88
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.2
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.9
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.92
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.12
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.16
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.0
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.85
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.64
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.99
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
521887,Lancoed Winch Wen,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.45
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.19
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.29
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,129.5
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.9
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.6
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.44
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.54
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.87
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.1
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.86
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.71
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.1
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
521887,Lancoed Winch Wen,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.89
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.61
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.07
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.5
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.8
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.6
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.36
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.63
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.07
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.78
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.48
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.78
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.8
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
521887,Lancoed Winch Wen,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.13
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.51
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.12
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.1
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.2
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.7
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.48
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
