Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.22
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.62
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.36
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.29
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.12
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.42
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
521887,Lancoed Winch Wen,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.77
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.9
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.54
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.8
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.7
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.3
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.45
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.85
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.6
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.19
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.09
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
521887,Lancoed Winch Wen,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.2
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.38
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.44
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.2
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,115.7
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.9
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.47
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.22
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.04
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.66
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.3
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.36
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.54
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.05
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
521887,Lancoed Winch Wen,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.71
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.21
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.25
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,138.1
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.4
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.2
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.69
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.96
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.94
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.42
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.63
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.19
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.61
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
521887,Lancoed Winch Wen,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.2
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.6
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.61
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,59.9
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,140.5
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.7
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.7
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.36
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.44
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.58
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.2
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.5
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.0
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.61
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.24
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
521887,Lancoed Winch Wen,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.92
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.29
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.51
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.5
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.6
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.6
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.23
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.47
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.26
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.09
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.87
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.72
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
521887,Lancoed Winch Wen,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.49
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.36
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.53
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,137.9
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.6
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.52
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.74
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.24
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.32
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.6
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.19
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.75
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.8
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
521887,Lancoed Winch Wen,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.36
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.6
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.4
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.9
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.7
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.8
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.72
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.38
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.01
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.03
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.07
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.34
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
