Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
521887,Lancoed Winch Wen,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,36.98
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.57
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.1
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,156.4
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.1
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.0
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.02
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.42
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.29
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.23
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.6
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.38
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.74
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.26
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
521887,Lancoed Winch Wen,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.99
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.21
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,35.25
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.03
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.51
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,149.1
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.1
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.5
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.63
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.84
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.35
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.72
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.9
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.07
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.34
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.16
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
521887,Lancoed Winch Wen,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.76
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.36
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.12
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.45
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,124.7
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.3
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.55
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.41
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.17
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.87
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.62
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.57
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
521887,Lancoed Winch Wen,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.21
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.59
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.4
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.43
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.5
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.6
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.92
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.0
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.78
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.47
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.55
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
521887,Lancoed Winch Wen,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.09
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.87
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.75
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,132.6
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.8
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.5
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.97
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.97
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.99
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.0
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.02
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.85
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.68
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
521887,Lancoed Winch Wen,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.84
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.56
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.31
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.12
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.7
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.3
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.2
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.67
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.42
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.71
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.18
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.77
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.78
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
521887,Lancoed Winch Wen,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.26
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.09
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.86
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.1
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.9
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.4
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.0
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.78
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.76
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.1
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.99
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.95
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.91
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
521887,Lancoed Winch Wen,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.15
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.32
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.65
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.9
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,115.9
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.31
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.27
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.47
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.2
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
