Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.39
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.77
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.06
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
521887,Lancoed Winch Wen,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.38
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.85
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.34
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,133.2
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,113.9
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.2
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.03
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.53
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.19
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.7
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.36
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.48
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.47
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
521887,Lancoed Winch Wen,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.64
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.49
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.92
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.5
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.3
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.4
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.0
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.6
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.15
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.1
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.59
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.16
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.01
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
521887,Lancoed Winch Wen,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.24
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.35
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.16
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.46
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.9
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.9
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.1
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.91
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.02
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.44
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.22
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.17
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.85
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
521887,Lancoed Winch Wen,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.63
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.93
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.8
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.6
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.6
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.5
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.4
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.84
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.06
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.95
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.7
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.72
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.91
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.5
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
521887,Lancoed Winch Wen,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.68
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.93
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.72
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.5
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.8
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.3
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.44
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.75
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.03
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.06
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.8
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.71
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
521887,Lancoed Winch Wen,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.91
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.38
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.55
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.7
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.6
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.64
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.39
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.41
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.51
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.91
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.92
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
521887,Lancoed Winch Wen,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.15
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.53
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.34
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.56
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.0
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.6
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.15
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.33
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.72
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.64
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.81
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
521887,Lancoed Winch Wen,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.11
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.07
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.85
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.51
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.13
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,122.0
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.82
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.97
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.33
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.8
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
