Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.63
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.75
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
521887,Lancoed Winch Wen,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.05
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.55
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.46
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.43
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.9
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.7
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.89
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.95
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.42
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.64
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
521887,Lancoed Winch Wen,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.89
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.68
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.52
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.4
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.9
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.71
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.12
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.58
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.98
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
521887,Lancoed Winch Wen,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.17
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.82
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.27
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.7
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.9
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.68
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.39
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.24
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.83
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.37
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
521887,Lancoed Winch Wen,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.52
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.61
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.54
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.3
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.9
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.88
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.11
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.9
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.38
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.85
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
521887,Lancoed Winch Wen,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.86
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.13
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.13
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.9
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.7
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.59
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.84
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.51
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.9
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.93
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
521887,Lancoed Winch Wen,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.54
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.24
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.59
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.42
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.9
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.0
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.75
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.65
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.27
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.1
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.94
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.52
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
521887,Lancoed Winch Wen,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.98
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.55
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.78
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.22
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.2
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.83
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.11
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.33
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.16
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
521887,Lancoed Winch Wen,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.64
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.77
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.53
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.23
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,58.2
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.1
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.19
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.52
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.34
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.9
