Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.35
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
521887,Lancoed Winch Wen,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.18
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.79
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.38
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.56
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.06
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.3
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,117.0
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.5
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.53
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.58
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.93
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.87
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.34
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
521887,Lancoed Winch Wen,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.58
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.88
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.68
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.5
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.4
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.48
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
521887,Lancoed Winch Wen,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.54
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.53
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.39
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.87
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.69
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.6
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.96
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.04
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.15
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
521887,Lancoed Winch Wen,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.03
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.72
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.29
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.14
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.14
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
521887,Lancoed Winch Wen,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.7
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.61
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.06
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.9
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.44
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.13
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
521887,Lancoed Winch Wen,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.34
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.58
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.46
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.5
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.72
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.72
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.42
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
521887,Lancoed Winch Wen,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.06
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.84
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.0
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.55
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.5
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.46
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.88
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.27
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.14
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
521887,Lancoed Winch Wen,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.17
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.12
