Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.41
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.44
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.7
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.7
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.99
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.81
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
521887,Lancoed Winch Wen,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.33
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.85
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.36
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.53
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.8
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.83
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.57
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
521887,Lancoed Winch Wen,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.17
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.67
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.14
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.23
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.85
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.05
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
521887,Lancoed Winch Wen,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.16
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.18
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.91
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.7
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.1
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.19
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.23
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.34
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
521887,Lancoed Winch Wen,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.26
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.98
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.37
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.04
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.7
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.02
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.25
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.53
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
521887,Lancoed Winch Wen,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.86
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.68
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.06
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.09
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.8
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.83
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.18
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.61
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
521887,Lancoed Winch Wen,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.36
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.54
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.17
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.5
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.1
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.09
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.61
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
521887,Lancoed Winch Wen,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.65
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.57
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.84
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,58.9
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.4
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.04
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.78
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.8
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
