Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
521887,Lancoed Winch Wen,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.55
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.68
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.68
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.13
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.38
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,62.3
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.9
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.37
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.65
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.05
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.95
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
521887,Lancoed Winch Wen,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.82
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.41
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.52
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.22
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,58.9
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.5
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.5
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.22
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.91
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.72
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.39
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
521887,Lancoed Winch Wen,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.76
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.48
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.9
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.27
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.91
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.31
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.13
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.22
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.4
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
521887,Lancoed Winch Wen,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.93
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.48
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.62
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.23
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.72
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.2
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.43
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.67
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.03
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.06
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
521887,Lancoed Winch Wen,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.22
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.47
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.26
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.61
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.9
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,64.3
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.4
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.5
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.11
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.1
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.18
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
521887,Lancoed Winch Wen,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.26
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.79
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.0
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.14
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.53
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.3
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.88
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.27
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.8
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.87
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
521887,Lancoed Winch Wen,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.7
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.98
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.88
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.62
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.74
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.9
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.7
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.77
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.72
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.66
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
521887,Lancoed Winch Wen,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.06
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.36
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.59
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.82
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.95
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.0
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.1
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.91
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.49
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
