Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.75
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
521887,Lancoed Winch Wen,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.63
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.12
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.66
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.41
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.88
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.6
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.47
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.0
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,61.7
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.14
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.57
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
521887,Lancoed Winch Wen,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.43
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.86
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.51
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.84
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.8
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.88
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.7
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.9
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.07
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.32
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,30.2
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.89
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
521887,Lancoed Winch Wen,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.27
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.7
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.33
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.74
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.64
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.47
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.7
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.88
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.49
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.61
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.34
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
521887,Lancoed Winch Wen,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.66
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.85
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.57
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.17
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.73
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.85
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.9
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.11
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.27
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.12
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
521887,Lancoed Winch Wen,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.8
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.63
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.86
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.24
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.36
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.12
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,55.9
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.2
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.6
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.04
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.83
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.12
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
521887,Lancoed Winch Wen,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.53
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.36
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.35
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.06
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.44
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.37
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.1
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.13
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.49
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.18
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.02
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
521887,Lancoed Winch Wen,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.67
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.58
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.17
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.68
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.76
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.58
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.2
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.44
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.24
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.7
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.14
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
521887,Lancoed Winch Wen,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.85
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.91
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.72
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.61
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.32
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.85
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.28
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.5
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
