Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.89
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.98
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
521887,Lancoed Winch Wen,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.07
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.79
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.08
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.79
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.3
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.47
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.0
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.3
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.82
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.1
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.7
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.6
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.54
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
521887,Lancoed Winch Wen,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.7
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.72
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.25
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.78
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.63
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.31
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.5
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.07
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.44
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.83
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
521887,Lancoed Winch Wen,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.87
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.97
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.81
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.59
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.39
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.17
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.0
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.69
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.11
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.8
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.9
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.23
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.57
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.93
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
521887,Lancoed Winch Wen,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.63
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.41
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.31
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.06
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.31
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.8
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.4
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.16
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.25
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.93
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.42
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.4
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.2
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
521887,Lancoed Winch Wen,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.29
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.91
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.65
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.46
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.56
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.24
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.5
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.0
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.35
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.33
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.61
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.78
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.9
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
521887,Lancoed Winch Wen,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.81
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.75
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.68
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.9
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.2
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.6
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.3
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.51
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.67
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.09
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.7
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,28.9
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.16
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.67
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.24
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
521887,Lancoed Winch Wen,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.42
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.87
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.21
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.38
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.54
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.05
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.3
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.8
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.1
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.62
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.45
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.06
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.96
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.06
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
521887,Lancoed Winch Wen,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.6
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.92
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.46
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.52
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.1
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
