Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.26
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.38
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,28.6
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.15
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.95
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
521887,Lancoed Winch Wen,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.91
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.31
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.03
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,57.7
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,133.7
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,113.2
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.3
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.8
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.95
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.24
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.1
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,28.5
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,52.67
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.4
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
521887,Lancoed Winch Wen,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.86
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.31
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.45
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.05
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.32
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.1
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.7
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.41
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.43
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,28.4
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.82
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
521887,Lancoed Winch Wen,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.25
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.12
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.98
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.05
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.4
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.1
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.7
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.08
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,28.2
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.77
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.11
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.19
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
521887,Lancoed Winch Wen,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.85
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.36
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.26
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.02
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.95
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.6
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.4
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.9
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.4
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.31
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.06
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,28.1
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.62
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.37
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
521887,Lancoed Winch Wen,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.85
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.95
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.21
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,128.0
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.2
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.4
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.0
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.09
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.76
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.7
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.7
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,28.0
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.81
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.05
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.92
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
521887,Lancoed Winch Wen,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.49
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.54
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.3
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.61
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.5
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.9
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.1
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.06
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.4
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.09
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.7
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,27.9
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.53
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.7
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.65
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
521887,Lancoed Winch Wen,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.36
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.16
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.32
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.1
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.8
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.9
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.5
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.68
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.13
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.99
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,27.9
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.97
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.21
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.25
