Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
521887,Lancoed Winch Wen,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.34
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.1
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.39
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.39
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.1
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,113.3
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.9
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.94
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.74
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.97
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,27.9
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.95
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.21
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.29
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
521887,Lancoed Winch Wen,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.85
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.43
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.73
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.9
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.3
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.81
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.81
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.91
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.3
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.61
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.21
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.58
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
521887,Lancoed Winch Wen,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.03
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.97
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.78
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.3
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.0
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.6
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.1
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.46
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.38
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.77
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,27.7
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.44
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.42
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
521887,Lancoed Winch Wen,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.92
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.12
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.89
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.07
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,138.1
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.6
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,133.9
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.47
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.95
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.48
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,27.7
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.53
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.81
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.48
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
521887,Lancoed Winch Wen,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.88
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.44
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.49
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.91
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.7
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.6
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.6
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.2
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.48
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.58
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.99
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.87
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.04
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.84
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
521887,Lancoed Winch Wen,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.97
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.1
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.07
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.0
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.0
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.0
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.95
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.51
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.65
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.88
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.6
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.66
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
521887,Lancoed Winch Wen,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.78
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.61
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.97
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.67
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.7
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.5
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.33
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.26
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.31
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.8
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.9
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.26
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.93
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
521887,Lancoed Winch Wen,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.61
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.49
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.07
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,36.27
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.4
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,116.9
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,157.9
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.41
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.8
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.9
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,109.7
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
