Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.79
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.82
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,61.09
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
521887,Lancoed Winch Wen,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.53
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.73
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.72
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,135.9
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,115.1
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.3
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.97
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.01
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.82
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.1
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,27.5
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.46
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.82
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.48
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
521887,Lancoed Winch Wen,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.29
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.44
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.02
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.7
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.9
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.5
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.75
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.91
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.46
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.5
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,27.5
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.99
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.33
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.43
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
521887,Lancoed Winch Wen,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.31
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.53
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.69
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.2
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.7
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.06
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.18
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.9
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,27.5
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.33
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.54
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
521887,Lancoed Winch Wen,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.7
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.17
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.16
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.1
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.91
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.26
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,27.5
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.12
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.37
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
521887,Lancoed Winch Wen,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.39
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.67
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.52
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.8
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.8
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.5
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.28
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
521887,Lancoed Winch Wen,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.68
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.55
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.96
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.9
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.79
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.38
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.32
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
521887,Lancoed Winch Wen,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.26
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.34
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.42
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.33
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.49
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.95
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
521887,Lancoed Winch Wen,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.22
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.95
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.55
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.48
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.05
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
