Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.65
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
521887,Lancoed Winch Wen,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.2
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.43
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.46
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.47
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.14
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.56
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,27.7
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
521887,Lancoed Winch Wen,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.47
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.48
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.57
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.64
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.0
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.44
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.07
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.96
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
521887,Lancoed Winch Wen,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.39
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.15
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.08
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.96
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.64
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
521887,Lancoed Winch Wen,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.85
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.43
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.9
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.65
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,27.9
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.47
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
521887,Lancoed Winch Wen,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.01
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.91
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.29
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,28.0
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.58
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.31
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.17
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.9
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.82
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.43
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.31
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,28.0
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.44
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
521887,Lancoed Winch Wen,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.15
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.1
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.55
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.99
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,28.1
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.11
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.76
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
521887,Lancoed Winch Wen,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.5
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.53
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.28
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.9
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.86
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.13
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.96
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
