Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,28.1
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
521887,Lancoed Winch Wen,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.73
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.54
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.06
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.1
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.17
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.05
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,28.2
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
521887,Lancoed Winch Wen,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.94
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.44
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.79
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.1
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.23
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.57
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.76
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.1
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
521887,Lancoed Winch Wen,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.32
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.49
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.16
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.9
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.78
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,28.4
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.19
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
521887,Lancoed Winch Wen,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.09
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.38
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.0
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.46
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,28.5
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.52
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
521887,Lancoed Winch Wen,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.49
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.62
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.34
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.29
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.99
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,28.5
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
521887,Lancoed Winch Wen,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.86
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.11
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.57
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.66
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.73
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,28.6
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
521887,Lancoed Winch Wen,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.07
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.19
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.89
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.09
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.04
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,28.7
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
521887,Lancoed Winch Wen,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
