Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.34
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.08
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.15
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.19
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.38
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.2
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.31
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
521887,Lancoed Winch Wen,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.94
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.79
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.51
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.3
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.47
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.33
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,28.9
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
521887,Lancoed Winch Wen,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.7
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.04
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.29
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.6
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.41
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.98
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,28.9
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.23
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
521887,Lancoed Winch Wen,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.91
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.13
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.22
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.8
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.17
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
521887,Lancoed Winch Wen,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.88
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.8
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.3
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.9
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.79
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.04
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.17
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.19
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.12
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.11
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.57
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
521887,Lancoed Winch Wen,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.5
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.44
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.82
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.5
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.05
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.59
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.36
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
521887,Lancoed Winch Wen,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.85
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.42
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.77
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.1
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.55
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.48
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.67
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.02
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
