Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.74
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
521887,Lancoed Winch Wen,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.39
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.98
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.05
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.9
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.33
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.92
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.42
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.71
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.45
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.7
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
521887,Lancoed Winch Wen,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.48
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.26
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.32
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.03
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.85
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.16
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.44
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.15
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.42
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
521887,Lancoed Winch Wen,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.12
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.14
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.78
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.8
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.63
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.53
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.24
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
521887,Lancoed Winch Wen,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.51
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.36
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.72
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.3
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.6
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.51
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.2
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.96
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.97
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.62
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
521887,Lancoed Winch Wen,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.38
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.41
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.08
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.2
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.2
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.98
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.47
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.33
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.49
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
521887,Lancoed Winch Wen,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.9
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.96
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.35
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.1
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.7
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.45
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.05
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.53
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.9
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.82
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
521887,Lancoed Winch Wen,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.59
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.87
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.44
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.7
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.9
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.75
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.59
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.9
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.28
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
521887,Lancoed Winch Wen,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.66
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.96
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.88
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.3
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.46
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.36
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.32
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
