Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.08
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.16
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
521887,Lancoed Winch Wen,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.19
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,21.43
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.32
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.3
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.73
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.65
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.18
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.87
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.18
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.46
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
521887,Lancoed Winch Wen,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.15
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.48
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.2
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.4
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.6
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.24
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.86
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.9
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.35
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
521887,Lancoed Winch Wen,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.45
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.64
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.16
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.6
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.5
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.4
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.08
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.83
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.31
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.42
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
521887,Lancoed Winch Wen,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.08
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.89
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.52
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.8
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.2
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.64
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.35
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.73
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.1
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.65
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.22
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.19
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
521887,Lancoed Winch Wen,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,26.39
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.72
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.87
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.1
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.2
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.52
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.28
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.01
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.86
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.89
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.81
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
521887,Lancoed Winch Wen,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.51
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.65
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.84
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.87
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.4
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.98
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.91
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.28
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.57
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.1
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
521887,Lancoed Winch Wen,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.63
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.46
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.32
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.2
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.6
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.69
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.32
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.84
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.27
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.12
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
521887,Lancoed Winch Wen,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.6
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,26.0
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.76
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.81
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.9
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.31
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.86
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.15
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
