Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.28
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.56
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.92
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
521887,Lancoed Winch Wen,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.85
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.25
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.08
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.79
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.4
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.5
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.72
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.98
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.6
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.93
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.33
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
521887,Lancoed Winch Wen,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.88
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,28.28
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.41
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.96
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,120.9
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.9
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.74
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.54
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.03
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.1
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.96
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.91
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.93
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
521887,Lancoed Winch Wen,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,28.02
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,22.38
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.56
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,119.4
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.4
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.1
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.16
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.53
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.7
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.93
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.5
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.06
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.44
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
521887,Lancoed Winch Wen,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,25.82
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.58
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.72
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.5
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.91
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.2
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.48
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.69
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.78
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.14
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
521887,Lancoed Winch Wen,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.97
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,25.8
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,25.96
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.2
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,110.9
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.9
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.84
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.57
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.39
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.3
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.74
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.46
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.3
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
521887,Lancoed Winch Wen,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,28.72
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,22.2
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.22
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,123.1
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.3
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.9
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.08
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.51
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.72
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.75
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.7
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.89
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
521887,Lancoed Winch Wen,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.22
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,29.43
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,27.62
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,29.44
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.5
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,118.3
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.3
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.32
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.51
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.76
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.3
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.5
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.68
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.18
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.13
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
521887,Lancoed Winch Wen,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,28.78
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.49
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.52
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.9
