Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.5
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.1
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.47
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.95
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.14
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.52
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.6
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.88
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.97
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.06
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
521887,Lancoed Winch Wen,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.07
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,29.08
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,23.28
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,30.99
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,57.5
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,123.3
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.8
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,133.0
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.49
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.33
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.83
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.83
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.37
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.98
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.76
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
521887,Lancoed Winch Wen,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.11
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.91
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,35.21
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,23.46
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,32.21
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,65.1
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,148.5
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.3
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,137.2
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.44
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.05
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.78
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.37
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.4
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.2
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.16
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.23
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.07
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.51
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
521887,Lancoed Winch Wen,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.0
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,28.53
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,25.42
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.25
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,121.3
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,107.2
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,120.4
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.51
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.88
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.78
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.95
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.36
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.18
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.14
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
521887,Lancoed Winch Wen,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.84
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,29.48
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,25.98
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,27.72
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,124.5
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,109.5
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.0
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.58
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.31
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.43
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.6
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.02
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.3
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.09
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
521887,Lancoed Winch Wen,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,29.45
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,31.79
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,28.88
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,124.7
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,134.6
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,123.0
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.18
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.13
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.23
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.3
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.9
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.56
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.08
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.06
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
521887,Lancoed Winch Wen,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,32.9
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,30.76
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,29.66
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,139.6
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,129.7
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.1
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.99
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.82
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.43
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.53
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.7
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.5
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.67
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.29
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.13
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
521887,Lancoed Winch Wen,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.8
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.0
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,32.82
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,28.41
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.96
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,138.7
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,119.7
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.5
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.87
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.73
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.56
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.3
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.0
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
