Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.66
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.23
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.47
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
521887,Lancoed Winch Wen,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,31.69
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,27.13
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,27.11
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,134.1
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,114.6
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.6
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.79
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.99
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.95
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.52
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.75
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.0
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.59
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.71
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.81
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
521887,Lancoed Winch Wen,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.33
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,30.34
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,28.15
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.94
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,128.8
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,118.8
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,123.3
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.48
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.98
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.11
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.31
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.27
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.31
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.19
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
521887,Lancoed Winch Wen,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,31.33
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,31.19
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,29.79
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,132.8
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,133.0
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.7
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.33
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.45
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.57
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.61
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.75
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.0
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.83
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.92
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.48
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
521887,Lancoed Winch Wen,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.57
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,33.76
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,30.09
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,28.99
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,143.2
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,127.1
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,123.5
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.45
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.69
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.06
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.3
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.15
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.88
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.99
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
521887,Lancoed Winch Wen,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.87
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.64
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,38.24
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,30.1
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,34.83
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,162.3
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,128.2
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,148.0
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.96
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.69
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.02
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.18
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.8
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.6
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.4
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.0
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.86
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.08
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.94
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
521887,Lancoed Winch Wen,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.0
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.27
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,31.57
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,28.07
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,29.48
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,134.5
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,119.2
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.2
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.99
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.96
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.55
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.3
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.7
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.5
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.04
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.98
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
521887,Lancoed Winch Wen,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.28
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.52
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,33.72
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,27.4
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,27.75
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,57.1
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,143.5
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,116.4
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.9
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.83
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.53
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.26
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.9
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.49
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.94
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.96
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
521887,Lancoed Winch Wen,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.89
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.87
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,33.99
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,27.42
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,26.57
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,144.2
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,116.2
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.7
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.03
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.48
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.41
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.7
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
