Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.99
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.93
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.92
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
521887,Lancoed Winch Wen,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.54
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.65
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,30.24
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,30.72
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,29.61
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,128.6
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,129.7
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.9
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.12
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.18
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.81
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.2
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.7
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.29
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.01
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.36
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
521887,Lancoed Winch Wen,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.35
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.34
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,29.86
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,30.73
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,28.09
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,127.3
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,130.0
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,120.7
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.0
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.37
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.71
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.5
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.7
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.1
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.8
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.22
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.75
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
521887,Lancoed Winch Wen,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.76
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.76
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,25.34
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,29.71
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.16
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.3
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,126.1
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.8
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.48
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.2
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.51
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.76
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.12
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.63
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
521887,Lancoed Winch Wen,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.83
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.04
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,30.45
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,30.55
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.47
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,130.4
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,129.6
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.2
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.19
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.83
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.49
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.1
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.58
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.6
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.92
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
521887,Lancoed Winch Wen,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.33
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.42
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,34.39
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,26.49
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.21
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,146.0
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,112.6
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.49
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.44
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.84
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.7
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.1
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.86
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.04
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
521887,Lancoed Winch Wen,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.06
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.36
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,29.61
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,26.62
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,26.07
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.3
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,113.2
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.7
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.75
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.55
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.24
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.5
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.3
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.31
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.29
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.26
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
521887,Lancoed Winch Wen,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.43
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.05
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.18
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,31.89
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,28.19
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,28.1
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,135.7
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,119.7
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,120.3
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.49
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.46
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.74
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.5
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.33
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.72
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.79
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
521887,Lancoed Winch Wen,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.2
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.49
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,32.11
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.81
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.68
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,136.6
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.5
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.2
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.1
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.36
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.75
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.3
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
