Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.18
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.06
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.38
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
521887,Lancoed Winch Wen,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.68
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,27.83
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.69
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.34
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,118.9
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.2
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.85
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.87
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.75
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.66
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.54
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.03
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
521887,Lancoed Winch Wen,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.96
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.96
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.14
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,28.06
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,24.08
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.33
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,120.1
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,103.7
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.1
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.84
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.43
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.32
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.87
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.53
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.6
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
521887,Lancoed Winch Wen,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.95
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,32.44
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,25.68
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.86
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,138.3
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,109.9
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.07
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.95
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.4
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.7
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.4
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.48
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.75
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.21
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
521887,Lancoed Winch Wen,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.48
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.76
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,29.79
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,28.0
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.96
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,127.4
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,119.7
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.7
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.95
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.95
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.29
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.3
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.9
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,32.2
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.69
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.15
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.2
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
521887,Lancoed Winch Wen,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.34
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.61
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.25
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.51
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.65
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.6
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.8
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.3
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.77
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.05
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.96
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.97
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.68
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.58
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
521887,Lancoed Winch Wen,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.67
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.85
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.98
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.03
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.81
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.5
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.4
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.59
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.31
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.43
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,32.2
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.51
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.4
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.2
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
521887,Lancoed Winch Wen,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.97
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,27.76
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,25.1
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.22
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,118.7
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,107.5
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.5
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.55
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.71
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.86
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.9
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,32.2
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.25
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.96
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
521887,Lancoed Winch Wen,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.96
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.1
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,22.17
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.01
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.1
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.9
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
